Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
534743,Brecon Road Abergavenny,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
534743,Brecon Road Abergavenny,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
534743,Brecon Road Abergavenny,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
534743,Brecon Road Abergavenny,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.38
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
534743,Brecon Road Abergavenny,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
