Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
534743,Brecon Road Abergavenny,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
534743,Brecon Road Abergavenny,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
534743,Brecon Road Abergavenny,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
534743,Brecon Road Abergavenny,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
