Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
534743,Brecon Road Abergavenny,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
534743,Brecon Road Abergavenny,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
534743,Brecon Road Abergavenny,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
534743,Brecon Road Abergavenny,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
534743,Brecon Road Abergavenny,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
534743,Brecon Road Abergavenny,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
534743,Brecon Road Abergavenny,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.02
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
