Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
534743,Brecon Road Abergavenny,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
534743,Brecon Road Abergavenny,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
534743,Brecon Road Abergavenny,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.21
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
534743,Brecon Road Abergavenny,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.91
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
534743,Brecon Road Abergavenny,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
534743,Brecon Road Abergavenny,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.5
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
534743,Brecon Road Abergavenny,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
