Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
534743,Brecon Road Abergavenny,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
534743,Brecon Road Abergavenny,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
534743,Brecon Road Abergavenny,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.98
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.84
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
534743,Brecon Road Abergavenny,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.15
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
534743,Brecon Road Abergavenny,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
534743,Brecon Road Abergavenny,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.29
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.09
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.75
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.65
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.73
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
534743,Brecon Road Abergavenny,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.18
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.51
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.27
