Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.31
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.93
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.45
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
534743,Brecon Road Abergavenny,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
534743,Brecon Road Abergavenny,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.22
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
534743,Brecon Road Abergavenny,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.82
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
534743,Brecon Road Abergavenny,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.77
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
534743,Brecon Road Abergavenny,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.05
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
534743,Brecon Road Abergavenny,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.22
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
