Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.88
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
534743,Brecon Road Abergavenny,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
534743,Brecon Road Abergavenny,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.69
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.05
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.63
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
534743,Brecon Road Abergavenny,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.99
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
534743,Brecon Road Abergavenny,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.26
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.24
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.97
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.19
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.25
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.19
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
534743,Brecon Road Abergavenny,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.94
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
534743,Brecon Road Abergavenny,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.05
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
