Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.63
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.87
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
534743,Brecon Road Abergavenny,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.6
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
534743,Brecon Road Abergavenny,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.94
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.9
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.8
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
534743,Brecon Road Abergavenny,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.84
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.86
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
534743,Brecon Road Abergavenny,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.25
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
534743,Brecon Road Abergavenny,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.2
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.88
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.53
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
534743,Brecon Road Abergavenny,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.18
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.1
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
534743,Brecon Road Abergavenny,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.15
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
534743,Brecon Road Abergavenny,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.85
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.68
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
