Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
534743,Brecon Road Abergavenny,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.3
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.2
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
534743,Brecon Road Abergavenny,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.44
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.36
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.4
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.46
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.09
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.69
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.43
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.5
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.61
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.43
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
534743,Brecon Road Abergavenny,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.01
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.04
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.1
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.39
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.09
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.73
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
534743,Brecon Road Abergavenny,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.36
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
534743,Brecon Road Abergavenny,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.03
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.51
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.34
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.98
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
