Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.63
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.43
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.08
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.99
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.65
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.79
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.35
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.4
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.97
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
534743,Brecon Road Abergavenny,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.58
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.81
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
534743,Brecon Road Abergavenny,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.44
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
534743,Brecon Road Abergavenny,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.78
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
