Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.68
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
534743,Brecon Road Abergavenny,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.7
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.89
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
534743,Brecon Road Abergavenny,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.5
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
534743,Brecon Road Abergavenny,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.88
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
534743,Brecon Road Abergavenny,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.39
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
534743,Brecon Road Abergavenny,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.34
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.0
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
534743,Brecon Road Abergavenny,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.07
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.42
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
534743,Brecon Road Abergavenny,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.09
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.77
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
534743,Brecon Road Abergavenny,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.11
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.58
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,31.2
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
534743,Brecon Road Abergavenny,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.99
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.63
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
