Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.12
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
534743,Brecon Road Abergavenny,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.82
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.48
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
534743,Brecon Road Abergavenny,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.74
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.38
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.64
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.7
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.64
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
534743,Brecon Road Abergavenny,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.13
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.4
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.06
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.04
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.01
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.9
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.37
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,30.5
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.23
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.98
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.57
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
534743,Brecon Road Abergavenny,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.63
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.66
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
534743,Brecon Road Abergavenny,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.64
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.3
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.15
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.68
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
534743,Brecon Road Abergavenny,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.76
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.2
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.85
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
534743,Brecon Road Abergavenny,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.37
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
