Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.02
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
534743,Brecon Road Abergavenny,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.26
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.89
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
534743,Brecon Road Abergavenny,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.75
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.53
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.4
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.51
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.56
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
534743,Brecon Road Abergavenny,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.99
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
534743,Brecon Road Abergavenny,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.22
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.97
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.87
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.67
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.68
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.27
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
534743,Brecon Road Abergavenny,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.25
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.68
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.09
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.42
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.07
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.24
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.07
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.25
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.15
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
534743,Brecon Road Abergavenny,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.52
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.52
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
