Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.9
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
534743,Brecon Road Abergavenny,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.09
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.63
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
534743,Brecon Road Abergavenny,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.81
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.5
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.49
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
534743,Brecon Road Abergavenny,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.52
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.98
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
534743,Brecon Road Abergavenny,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.6
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
534743,Brecon Road Abergavenny,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.7
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
534743,Brecon Road Abergavenny,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
534743,Brecon Road Abergavenny,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.8
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.77
