Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.9
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
534743,Brecon Road Abergavenny,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,30.0
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
534743,Brecon Road Abergavenny,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,30.1
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
534743,Brecon Road Abergavenny,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,30.2
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
534743,Brecon Road Abergavenny,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
534743,Brecon Road Abergavenny,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,30.4
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.46
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,30.6
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
534743,Brecon Road Abergavenny,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,30.7
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
