Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,30.8
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,31.0
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,31.2
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
534743,Brecon Road Abergavenny,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,31.3
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
534743,Brecon Road Abergavenny,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
534743,Brecon Road Abergavenny,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
534743,Brecon Road Abergavenny,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
534743,Brecon Road Abergavenny,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.14
