Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
534743,Brecon Road Abergavenny,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,32.7
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
534743,Brecon Road Abergavenny,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
534743,Brecon Road Abergavenny,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
534743,Brecon Road Abergavenny,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,33.2
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,33.4
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
