Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.64
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
534743,Brecon Road Abergavenny,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
534743,Brecon Road Abergavenny,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
534743,Brecon Road Abergavenny,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
534743,Brecon Road Abergavenny,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
534743,Brecon Road Abergavenny,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
