Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
534743,Brecon Road Abergavenny,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
534743,Brecon Road Abergavenny,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
534743,Brecon Road Abergavenny,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
534743,Brecon Road Abergavenny,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
534743,Brecon Road Abergavenny,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
534743,Brecon Road Abergavenny,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
