Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
534743,Brecon Road Abergavenny,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
534743,Brecon Road Abergavenny,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
534743,Brecon Road Abergavenny,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
534743,Brecon Road Abergavenny,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
534743,Brecon Road Abergavenny,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.61
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
534743,Brecon Road Abergavenny,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
