Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
534743,Brecon Road Abergavenny,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.67
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.81
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
534743,Brecon Road Abergavenny,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.91
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
534743,Brecon Road Abergavenny,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
534743,Brecon Road Abergavenny,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
534743,Brecon Road Abergavenny,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.75
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
