Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
534743,Brecon Road Abergavenny,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
534743,Brecon Road Abergavenny,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.07
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.3
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
534743,Brecon Road Abergavenny,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
534743,Brecon Road Abergavenny,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.75
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
534743,Brecon Road Abergavenny,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.66
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.88
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
534743,Brecon Road Abergavenny,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.6
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.3
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.1
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
