Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.79
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.9
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
534743,Brecon Road Abergavenny,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.57
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.68
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
534743,Brecon Road Abergavenny,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.31
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.29
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.11
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.56
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
534743,Brecon Road Abergavenny,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.29
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.6
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
534743,Brecon Road Abergavenny,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
534743,Brecon Road Abergavenny,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.37
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
534743,Brecon Road Abergavenny,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
