Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.65
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
534743,Brecon Road Abergavenny,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.58
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.08
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
534743,Brecon Road Abergavenny,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.59
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
534743,Brecon Road Abergavenny,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.49
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
534743,Brecon Road Abergavenny,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.44
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
534743,Brecon Road Abergavenny,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
534743,Brecon Road Abergavenny,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
