Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
534743,Brecon Road Abergavenny,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
534743,Brecon Road Abergavenny,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
534743,Brecon Road Abergavenny,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.33
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.3
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.72
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
534743,Brecon Road Abergavenny,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.06
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.64
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
