Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
534743,Brecon Road Abergavenny,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
534743,Brecon Road Abergavenny,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
534743,Brecon Road Abergavenny,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.42
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.64
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
534743,Brecon Road Abergavenny,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
534743,Brecon Road Abergavenny,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.34
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
534743,Brecon Road Abergavenny,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
