Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
534743,Brecon Road Abergavenny,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
534743,Brecon Road Abergavenny,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
534743,Brecon Road Abergavenny,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.37
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
534743,Brecon Road Abergavenny,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
534743,Brecon Road Abergavenny,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.31
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.34
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.05
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
