Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.16
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.24
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,33.3
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.89
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.8
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.8
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
534743,Brecon Road Abergavenny,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.3
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
534743,Brecon Road Abergavenny,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
