Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
534743,Brecon Road Abergavenny,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
534743,Brecon Road Abergavenny,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
534743,Brecon Road Abergavenny,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.0
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
534743,Brecon Road Abergavenny,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.8
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
534743,Brecon Road Abergavenny,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.87
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
534743,Brecon Road Abergavenny,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
534743,Brecon Road Abergavenny,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.55
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.5
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
