Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.45
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.71
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
534743,Brecon Road Abergavenny,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.2
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
534743,Brecon Road Abergavenny,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
534743,Brecon Road Abergavenny,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
534743,Brecon Road Abergavenny,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.49
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.05
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.43
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
534743,Brecon Road Abergavenny,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
534743,Brecon Road Abergavenny,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,31.5
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.28
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
