Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
534743,Brecon Road Abergavenny,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
534743,Brecon Road Abergavenny,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.6
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
534743,Brecon Road Abergavenny,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.7
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
534743,Brecon Road Abergavenny,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.8
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
534743,Brecon Road Abergavenny,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
534743,Brecon Road Abergavenny,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.9
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
534743,Brecon Road Abergavenny,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,32.0
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
534743,Brecon Road Abergavenny,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,32.1
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
