Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
534743,Brecon Road Abergavenny,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,32.2
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
534743,Brecon Road Abergavenny,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,32.4
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
534743,Brecon Road Abergavenny,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,32.5
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
534743,Brecon Road Abergavenny,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,32.6
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,32.7
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,32.9
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,33.0
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
