Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,33.1
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
534743,Brecon Road Abergavenny,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,33.3
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
534743,Brecon Road Abergavenny,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
534743,Brecon Road Abergavenny,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
534743,Brecon Road Abergavenny,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
534743,Brecon Road Abergavenny,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
534743,Brecon Road Abergavenny,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
