Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
534743,Brecon Road Abergavenny,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
534743,Brecon Road Abergavenny,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
534743,Brecon Road Abergavenny,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
534743,Brecon Road Abergavenny,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
534743,Brecon Road Abergavenny,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
534743,Brecon Road Abergavenny,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
