Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
534743,Brecon Road Abergavenny,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.95
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
534743,Brecon Road Abergavenny,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.92
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
534743,Brecon Road Abergavenny,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.64
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
534743,Brecon Road Abergavenny,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
534743,Brecon Road Abergavenny,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.22
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
534743,Brecon Road Abergavenny,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
