Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
534743,Brecon Road Abergavenny,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
534743,Brecon Road Abergavenny,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
534743,Brecon Road Abergavenny,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.72
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
534743,Brecon Road Abergavenny,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.98
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
534743,Brecon Road Abergavenny,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.67
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
534743,Brecon Road Abergavenny,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.78
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
534743,Brecon Road Abergavenny,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
