Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.8
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
534743,Brecon Road Abergavenny,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
534743,Brecon Road Abergavenny,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
534743,Brecon Road Abergavenny,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
534743,Brecon Road Abergavenny,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
534743,Brecon Road Abergavenny,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.1
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
534743,Brecon Road Abergavenny,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.05
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
