Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.49
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
534743,Brecon Road Abergavenny,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.43
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
534743,Brecon Road Abergavenny,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
534743,Brecon Road Abergavenny,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.04
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.18
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.44
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.98
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
534743,Brecon Road Abergavenny,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.92
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
534743,Brecon Road Abergavenny,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.28
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
534743,Brecon Road Abergavenny,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.82
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
534743,Brecon Road Abergavenny,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.9
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
534743,Brecon Road Abergavenny,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
