Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.18
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.97
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.81
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.3
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.19
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.37
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.68
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
534743,Brecon Road Abergavenny,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.72
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.7
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
534743,Brecon Road Abergavenny,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.76
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
534743,Brecon Road Abergavenny,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.35
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
534743,Brecon Road Abergavenny,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
