Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.14
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
534743,Brecon Road Abergavenny,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.42
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.58
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
534743,Brecon Road Abergavenny,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.92
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.3
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
534743,Brecon Road Abergavenny,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.1
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.3
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.3
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.21
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
534743,Brecon Road Abergavenny,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.42
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
534743,Brecon Road Abergavenny,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.97
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.69
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
534743,Brecon Road Abergavenny,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.07
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.62
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.68
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
534743,Brecon Road Abergavenny,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
