Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.05
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
534743,Brecon Road Abergavenny,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.37
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
534743,Brecon Road Abergavenny,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.46
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
534743,Brecon Road Abergavenny,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.9
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
534743,Brecon Road Abergavenny,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.29
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
534743,Brecon Road Abergavenny,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.64
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.58
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,38.5
