Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
534743,Brecon Road Abergavenny,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.21
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.26
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
534743,Brecon Road Abergavenny,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
534743,Brecon Road Abergavenny,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
534743,Brecon Road Abergavenny,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
534743,Brecon Road Abergavenny,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
534743,Brecon Road Abergavenny,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.0
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.61
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
534743,Brecon Road Abergavenny,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
534743,Brecon Road Abergavenny,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
