Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
534743,Brecon Road Abergavenny,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
534743,Brecon Road Abergavenny,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.31
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.26
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
534743,Brecon Road Abergavenny,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.9
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.77
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.89
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.2
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.53
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
534743,Brecon Road Abergavenny,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.09
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
534743,Brecon Road Abergavenny,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.38
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
534743,Brecon Road Abergavenny,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.26
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.58
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.85
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
534743,Brecon Road Abergavenny,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
