Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
534743,Brecon Road Abergavenny,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
534743,Brecon Road Abergavenny,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.14
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.66
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
534743,Brecon Road Abergavenny,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.42
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.77
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
534743,Brecon Road Abergavenny,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.8
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.61
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.49
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.47
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.18
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
534743,Brecon Road Abergavenny,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
534743,Brecon Road Abergavenny,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
