Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
534743,Brecon Road Abergavenny,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
534743,Brecon Road Abergavenny,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.45
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
534743,Brecon Road Abergavenny,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.61
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
534743,Brecon Road Abergavenny,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
534743,Brecon Road Abergavenny,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
534743,Brecon Road Abergavenny,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.53
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
534743,Brecon Road Abergavenny,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
