Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.74
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
534743,Brecon Road Abergavenny,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
534743,Brecon Road Abergavenny,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
534743,Brecon Road Abergavenny,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.71
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
534743,Brecon Road Abergavenny,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
534743,Brecon Road Abergavenny,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
534743,Brecon Road Abergavenny,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.46
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
534743,Brecon Road Abergavenny,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
