Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.15
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
534743,Brecon Road Abergavenny,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.87
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
534743,Brecon Road Abergavenny,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
534743,Brecon Road Abergavenny,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.58
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
534743,Brecon Road Abergavenny,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
534743,Brecon Road Abergavenny,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
534743,Brecon Road Abergavenny,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
534743,Brecon Road Abergavenny,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
