Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
534743,Brecon Road Abergavenny,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
534743,Brecon Road Abergavenny,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
