Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
534743,Brecon Road Abergavenny,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.98
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
