Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
534743,Brecon Road Abergavenny,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
534743,Brecon Road Abergavenny,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
534743,Brecon Road Abergavenny,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
534743,Brecon Road Abergavenny,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
534743,Brecon Road Abergavenny,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
534743,Brecon Road Abergavenny,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
534743,Brecon Road Abergavenny,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
