Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
534743,Brecon Road Abergavenny,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
534743,Brecon Road Abergavenny,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
534743,Brecon Road Abergavenny,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
534743,Brecon Road Abergavenny,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
534743,Brecon Road Abergavenny,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
534743,Brecon Road Abergavenny,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
