Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
534743,Brecon Road Abergavenny,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
534743,Brecon Road Abergavenny,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
534743,Brecon Road Abergavenny,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
534743,Brecon Road Abergavenny,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.83
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.88
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
534743,Brecon Road Abergavenny,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
534743,Brecon Road Abergavenny,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.44
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
534743,Brecon Road Abergavenny,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
534743,Brecon Road Abergavenny,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
