Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.33
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
534743,Brecon Road Abergavenny,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
534743,Brecon Road Abergavenny,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.93
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
534743,Brecon Road Abergavenny,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.85
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
534743,Brecon Road Abergavenny,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
534743,Brecon Road Abergavenny,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
534743,Brecon Road Abergavenny,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
