Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
534743,Brecon Road Abergavenny,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.42
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
534743,Brecon Road Abergavenny,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.39
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
534743,Brecon Road Abergavenny,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.37
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.12
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
534743,Brecon Road Abergavenny,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.14
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
534743,Brecon Road Abergavenny,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.47
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.08
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
534743,Brecon Road Abergavenny,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
