Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.22
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
534743,Brecon Road Abergavenny,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.66
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.42
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.98
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.31
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
534743,Brecon Road Abergavenny,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.08
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.74
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,40.7
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.66
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.13
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.42
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.28
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
534743,Brecon Road Abergavenny,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.85
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
534743,Brecon Road Abergavenny,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.89
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
