Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.49
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.47
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
534743,Brecon Road Abergavenny,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.05
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.57
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,40.9
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.71
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.99
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
534743,Brecon Road Abergavenny,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.22
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.24
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
534743,Brecon Road Abergavenny,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.98
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,41.1
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
534743,Brecon Road Abergavenny,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
534743,Brecon Road Abergavenny,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.4
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.11
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
534743,Brecon Road Abergavenny,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.41
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,41.3
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.2
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
534743,Brecon Road Abergavenny,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.47
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.75
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.04
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.1
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,41.1
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.16
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
534743,Brecon Road Abergavenny,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
