Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.99
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,41.1
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.52
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.44
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.8
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.29
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
534743,Brecon Road Abergavenny,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.05
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.41
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.53
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
534743,Brecon Road Abergavenny,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.28
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.13
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.66
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
534743,Brecon Road Abergavenny,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
534743,Brecon Road Abergavenny,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.68
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.65
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.5
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.56
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.14
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
534743,Brecon Road Abergavenny,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.22
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.43
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.96
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.84
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.02
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
534743,Brecon Road Abergavenny,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.81
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.07
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.69
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.97
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
