Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
534743,Brecon Road Abergavenny,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.68
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.14
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.8
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.73
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.59
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.96
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.56
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.8
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.48
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
534743,Brecon Road Abergavenny,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.56
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.16
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.5
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.68
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
534743,Brecon Road Abergavenny,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.34
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.47
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.64
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.64
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.88
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
534743,Brecon Road Abergavenny,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.39
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.21
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.51
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
534743,Brecon Road Abergavenny,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.05
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.52
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.83
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.77
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.61
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.08
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.4
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.2
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.38
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.21
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.07
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.01
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.57
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
534743,Brecon Road Abergavenny,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.16
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.64
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.2
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
