Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.16
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.14
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
534743,Brecon Road Abergavenny,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.64
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.08
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.28
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.3
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.85
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,40.9
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.9
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.22
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
534743,Brecon Road Abergavenny,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.76
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.38
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.5
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.44
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.18
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
534743,Brecon Road Abergavenny,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.13
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.91
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.18
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.2
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.98
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
534743,Brecon Road Abergavenny,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.87
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.72
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.3
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.1
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,41.1
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.45
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
534743,Brecon Road Abergavenny,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.23
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.07
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.6
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.39
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.46
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
534743,Brecon Road Abergavenny,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.73
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,40.7
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
534743,Brecon Road Abergavenny,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.39
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.76
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.6
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
534743,Brecon Road Abergavenny,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.04
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.27
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.49
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.86
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.15
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
534743,Brecon Road Abergavenny,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.19
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.8
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.22
