Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.1
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.1
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
534743,Brecon Road Abergavenny,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.53
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.51
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.71
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
534743,Brecon Road Abergavenny,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.08
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.38
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.6
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.26
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
534743,Brecon Road Abergavenny,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.81
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.67
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.5
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
534743,Brecon Road Abergavenny,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.14
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.49
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.85
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.71
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.3
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.4
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.64
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.53
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.81
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.26
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.7
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.7
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
534743,Brecon Road Abergavenny,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.03
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.94
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.1
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.88
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.18
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.09
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.04
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.4
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.15
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.09
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.06
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.0
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
