Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.76
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.36
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.92
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.07
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.5
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.5
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.88
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.03
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
534743,Brecon Road Abergavenny,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.94
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.92
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.41
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.1
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.56
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.73
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.98
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.6
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.3
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
534743,Brecon Road Abergavenny,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.14
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.24
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.1
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.4
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
534743,Brecon Road Abergavenny,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.77
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.42
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.64
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.89
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.4
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.2
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
534743,Brecon Road Abergavenny,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.96
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.41
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.91
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.11
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
534743,Brecon Road Abergavenny,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.95
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.84
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
534743,Brecon Road Abergavenny,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.23
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.16
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.66
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.2
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
534743,Brecon Road Abergavenny,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.59
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.96
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
