Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.86
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.89
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.52
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.37
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.74
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.86
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.05
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.24
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.44
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
534743,Brecon Road Abergavenny,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.48
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.2
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.14
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
534743,Brecon Road Abergavenny,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.56
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.1
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.1
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
534743,Brecon Road Abergavenny,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.34
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
534743,Brecon Road Abergavenny,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.76
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.36
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.1
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.0
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
