Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.69
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.52
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
534743,Brecon Road Abergavenny,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.6
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.91
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
534743,Brecon Road Abergavenny,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.0
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.03
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.76
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.11
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
534743,Brecon Road Abergavenny,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.85
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.39
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.06
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.06
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
534743,Brecon Road Abergavenny,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.41
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.37
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
534743,Brecon Road Abergavenny,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.36
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
534743,Brecon Road Abergavenny,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.41
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.36
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.5
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
534743,Brecon Road Abergavenny,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.48
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.62
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
534743,Brecon Road Abergavenny,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.19
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.64
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
