Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.09
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.96
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.16
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
534743,Brecon Road Abergavenny,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.78
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.27
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
534743,Brecon Road Abergavenny,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.04
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.71
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.1
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,64.27
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
534743,Brecon Road Abergavenny,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.2
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.23
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.32
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.15
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.09
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.9
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.89
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
534743,Brecon Road Abergavenny,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.89
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
534743,Brecon Road Abergavenny,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
